Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91223
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95068
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90796
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69589
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93545
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,28.88
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,37.38
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,37.75
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,46.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,46.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.06
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92825
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97382
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87472
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84839
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94434
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88165
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99573
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93222
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6996399999999999
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85229
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,45.62
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,46.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,32.88
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,29.75
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,30.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.44
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.81
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6813899999999999
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8728
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92102
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88394
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95303
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98691
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682200000000001
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99356
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88476
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79498
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91434
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,31.12
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,31.5
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,32.12
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,36.75
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96967
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8829299999999999
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99661
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98013
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8794200000000001
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97018
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829299999999999
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87655
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94104
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,28.75
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,29.12
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,36.88
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,37.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,46.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,46.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81534
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94681
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99738
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8986799999999999
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93787
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89975
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.06
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91925
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8761899999999999
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95822
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
