Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76446
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84198
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90076
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,36.88
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,37.12
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,37.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,37.75
930875,Hall Green Road,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91028
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93985
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99701
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88782
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9314
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.88
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93124
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9151
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93262
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8361200000000001
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90457
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.09
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,62.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,62.25
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,24.12
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,43.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,49.12
930875,Hall Green Road,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7601
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92773
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99438
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85574
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95163
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96368
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89865
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8678299999999999
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98947
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92816
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526299999999999
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,248.06
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,29.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,30.25
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,41.62
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,41.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.07
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84796
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87411
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99655
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98276
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92242
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.94
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91006
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90741
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86603
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94098
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82135
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,27.25
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,25.25
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,58.38
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,58.5
930875,Hall Green Road,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.69
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68386
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8938299999999999
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9968
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90307
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93066
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99283
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.19
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90076
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89545
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
