Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917799999999999
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81808
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,33.38
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,55.12
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,55.25
930875,Hall Green Road,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8763700000000001
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77923
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96869
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8830899999999999
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96023
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98163
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.68
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91537
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93268
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93933
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.87
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88775
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7480100000000001
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72949
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,248.66
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,248.67
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,19.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,43.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,43.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,34.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,34.12
930875,Hall Green Road,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.81
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8460700000000001
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92435
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91012
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99026
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97577
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91489
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86572
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99591
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84503
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95499
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86813
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,49.38
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,43.75
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,44.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91992
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8854700000000001
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90686
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8746
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8722200000000001
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.936
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83719
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93887
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78674
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.91
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,29.5
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,35.25
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,35.38
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,34.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,34.62
930875,Hall Green Road,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.13
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72531
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8280299999999999
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96472
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86606
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90906
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87582
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86969
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8477100000000001
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84857
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80786
