Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73782
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.72
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.72
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8630399999999999
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89084
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8704799999999999
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86929
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8981600000000001
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.44
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93799
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77755
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87823
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78213
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,41.88
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,42.5
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84625
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90054
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97089
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8762200000000001
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84414
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90774
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.81
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8994700000000001
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85534
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92898
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90082
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85354
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8225399999999999
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,31.25
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.13
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74997
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8743299999999999
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77023
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8625799999999999
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91156
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92731
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86001
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84057
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80896
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79281
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.78
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,33.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,33.12
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.56
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65963
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92285
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97397
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80215
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8565299999999999
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9028
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.13
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93491
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86429
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89084
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7800600000000001
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85245
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79156
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
