Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,31.38
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,31.75
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81314
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7919
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99338
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8404799999999999
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931600000000001
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85229
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85101
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83395
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83362
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.05
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.66
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,33.62
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,34.38
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,31.38
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,28.88
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,29.38
930875,Hall Green Road,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.56
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68585
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81283
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98279
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88855
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8436299999999999
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86606
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.56
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91009
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8579100000000001
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88333
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94635
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8339200000000001
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.97
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.62
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,31.38
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,29.88
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,30.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.37
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8924799999999999
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77142
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98465
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88281
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89984
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.63
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8797299999999999
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82657
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94977
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71215
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8998700000000001
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86267
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.8
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,29.62
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,29.75
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,28.88
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,35.25
930875,Hall Green Road,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75262
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87134
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88769
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95203
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91785
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91839
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85446
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93301
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8709399999999999
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78964
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7509399999999999
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.39
