Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,30.62
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,31.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9061
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92319
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8540000000000001
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94247
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8974
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.5
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94067
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8779899999999999
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96265
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.63
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88965
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8424
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73819
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,20.62
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,25.12
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,34.25
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,34.62
930875,Hall Green Road,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.19
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6946399999999999
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8836299999999999
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79855
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93155
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93695
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90549
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88421
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8481700000000001
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91766
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80398
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.41
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,36.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.31
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67605
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80365
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91263
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89361
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91449
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8835700000000001
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86719
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93136
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8744200000000001
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99255
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8027
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,42.5
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,47.12
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,34.12
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,34.25
930875,Hall Green Road,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81186
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98633
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8690200000000001
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8925799999999999
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90179
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.94
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94049
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86206
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96103
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.81
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83111
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71624
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
