Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,22.62
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,22.88
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,30.5
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,30.62
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,34.75
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,35.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.56
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91876
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8238200000000001
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98648
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91293
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90002
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8869
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.952
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8714299999999999
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96655
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86041
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73327
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80911
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.58
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.64
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,30.38
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94104
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9097
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8494200000000001
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9108
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90878
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8761899999999999
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95798
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82214
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79599
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84805
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.97
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,36.25
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,36.5
930875,Hall Green Road,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95047
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96069
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99564
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90805
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90469
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90759
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96081
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8637100000000001
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80624
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8272700000000001
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85583
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.05
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.34
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,22.88
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,31.5
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,31.62
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,48.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,48.25
930875,Hall Green Road,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92404
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81726
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98456
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90112
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91229
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8720399999999999
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94098
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87933
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95343
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.44
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80075
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73123
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73297
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,29.5
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,35.25
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,35.5
930875,Hall Green Road,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
