Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90304
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89071
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88949
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.81
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91531
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84515
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93884
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73507
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8547299999999999
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99692
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,33.62
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,33.75
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,66.5
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,67.12
930875,Hall Green Road,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.88
930875,Hall Green Road,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9418
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94574
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98578
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92288
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8547
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8804
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95004
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8674
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8289799999999999
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91122
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99738
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,35.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,35.38
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,69.25
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,69.5
930875,Hall Green Road,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.38
930875,Hall Green Road,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86877
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92068
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92523
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.81
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95712
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8452700000000001
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81735
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92013
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99731
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,31.12
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,31.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,34.62
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,34.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,69.38
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,74.25
930875,Hall Green Road,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.88
930875,Hall Green Road,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92691
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87408
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98105
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94586
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9534
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91458
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91299
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8672200000000001
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76468
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78546
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,23.12
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,35.12
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,35.62
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,69.25
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,69.62
930875,Hall Green Road,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
930875,Hall Green Road,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92026
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8703299999999999
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99448
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94446
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96533
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93472
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
