Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.81
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8872399999999999
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71429
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
930875,Hall Green Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,252.34
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,35.12
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,36.25
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.62
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,35.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,35.25
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,69.62
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,70.5
930875,Hall Green Road,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.25
930875,Hall Green Road,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94281
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8528399999999999
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8722799999999999
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97119
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8819899999999999
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.19
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8508899999999999
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74954
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90933
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99655
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
930875,Hall Green Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,22.62
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,22.75
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,43.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,43.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,72.38
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,72.75
930875,Hall Green Road,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
930875,Hall Green Road,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92557
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94687
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90866
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97189
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8967
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.5
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94632
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87335
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8511299999999999
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89386
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99573
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,252.44
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,251.77
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,44.5
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,44.62
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,71.62
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,72.25
930875,Hall Green Road,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.88
930875,Hall Green Road,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90704
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87854
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88171
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8960299999999999
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9443
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87723
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98428
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8143
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7962600000000001
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
930875,Hall Green Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,23.12
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,23.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,36.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,36.75
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,88.62
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,89.38
930875,Hall Green Road,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.88
930875,Hall Green Road,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94888
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97858
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87051
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970600000000001
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87784
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95624
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8809799999999999
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96994
930875,Hall Green Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
