Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96011
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83401
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8844299999999999
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,37.62
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,38.5
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,40.75
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,41.5
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,46.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
930875,Hall Green Road,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90018
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98071
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88733
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95349
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92853
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88739
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91254
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,45.25
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,45.62
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,41.88
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,42.25
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,54.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,54.75
930875,Hall Green Road,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.38
930875,Hall Green Road,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91675
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90671
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97992
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97876
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9032
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.94
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95877
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90033
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92355
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89554
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8949
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,46.5
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,47.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,49.5
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,42.38
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94156
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91955
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97937
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89874
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9563
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88913
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96143
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7807
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91662
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88708
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,41.12
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,41.5
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,49.75
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,51.12
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,43.25
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93652
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94159
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91406
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90335
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93118
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81567
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87161
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86456
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
