Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.05
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,32.5
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,33.5
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,50.12
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,50.38
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,43.88
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,44.62
930875,Hall Green Road,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92267
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9295
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97873
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93939
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94971
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87808
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93637
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8625799999999999
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90176
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97348
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,252.53
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,252.53
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.03
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,33.5
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,33.88
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,49.75
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,50.62
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,64.38
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,65.38
930875,Hall Green Road,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,64.88
930875,Hall Green Road,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92071
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94089
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99353
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92706
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92651
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96081
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88885
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91214
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89264
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98233
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,252.39
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,252.44
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,252.47
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,251.72
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,35.75
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,36.25
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,45.12
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,63.62
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,64.38
930875,Hall Green Road,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,63.75
930875,Hall Green Road,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92078
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89612
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99332
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95413
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93658
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90915
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87323
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98425
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8938
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
930875,Hall Green Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,252.97
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,252.98
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.98
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,253.33
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,253.38
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.34
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,252.73
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.67
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,48.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,48.12
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,43.5
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,45.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,87.62
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,88.5
930875,Hall Green Road,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
930875,Hall Green Road,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95654
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96393
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92615
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89541
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93573
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8592200000000001
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8341299999999999
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84924
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86569
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,252.73
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,252.5
