Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,36.88
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,39.75
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,44.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,44.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,45.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95557
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9498
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98233
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98572
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93692
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93832
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94449
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86606
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87308
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97183
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,253.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,253.45
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.42
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,253.28
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.31
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.3
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,252.8
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.81
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,44.88
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,45.25
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,58.88
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,59.75
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.38
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,58.5
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,59.25
930875,Hall Green Road,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.88
930875,Hall Green Road,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93521
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95428
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99319
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93115
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92941
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97967
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95007
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83957
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91235
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97665
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,252.47
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,252.58
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,44.38
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,44.88
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,46.75
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,61.5
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,61.75
930875,Hall Green Road,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.62
930875,Hall Green Road,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92764
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94839
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99265
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93246
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93603
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92807
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.62
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94253
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90506
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85126
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93368
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86551
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,35.88
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,36.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,49.88
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,50.88
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,51.62
930875,Hall Green Road,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93451
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97122
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92364
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96246
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8805799999999999
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819600000000001
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94073
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90365
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
