Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,40.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,42.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,52.12
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,52.75
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,52.38
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,51.62
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,53.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,52.38
930875,Hall Green Road,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95175
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94504
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94174
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97476
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93597
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88702
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95871
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91058
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90546
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97122
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,37.88
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,37.88
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,51.75
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,52.25
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,51.25
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,51.5
930875,Hall Green Road,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.37
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9538
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91714
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97696
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90637
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95233
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88666
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97342
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93085
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86319
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,45.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,45.12
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,72.25
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,72.5
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,42.62
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,43.5
930875,Hall Green Road,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98022
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92837
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97949
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90283
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89105
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98373
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9097
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90204
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,48.75
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,49.12
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,70.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,70.5
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.25
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,44.75
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,44.75
930875,Hall Green Road,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8664799999999999
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91522
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98309
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9173
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96905
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8766200000000001
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99609
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93149
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96567
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,73.5
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,75.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,45.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,56.62
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,57.38
930875,Hall Green Road,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
930875,Hall Green Road,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
