Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.25
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67672
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89245
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98099
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98578
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9469
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96643
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.12
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93057
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93927
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99341
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528100000000001
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,57.5
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,58.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,62.38
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,74.12
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.12
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,48.38
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,48.38
930875,Hall Green Road,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80035
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91492
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99322
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94284
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8587299999999999
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.19
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87665
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94672
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95538
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97186
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,252.66
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.67
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,252.41
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,251.8
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,54.75
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,55.62
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,53.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,53.38
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,56.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,56.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
930875,Hall Green Road,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8367600000000001
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90237
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95175
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87674
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98941
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88946
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99826
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97412
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91659
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97336
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,47.38
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,48.38
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,51.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,51.12
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,59.12
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,59.62
930875,Hall Green Road,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
930875,Hall Green Road,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.94
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7618699999999999
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98663
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92483
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93033
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970899999999999
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98489
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90082
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98727
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88077
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8987700000000001
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,48.75
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,49.62
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,62.88
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,63.5
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,43.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,47.88
930875,Hall Green Road,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.87
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
