Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7059
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99438
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9097
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92242
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94321
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9053
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96912
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85721
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,37.75
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,38.12
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,57.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,57.25
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.12
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,57.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,57.5
930875,Hall Green Road,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.38
930875,Hall Green Road,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8134399999999999
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94501
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97647
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94467
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95685
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92636
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95071
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92834
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98218
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91315
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85156
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88836
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,30.12
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,30.62
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,59.25
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,59.75
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,43.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9173
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99734
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91104
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.94
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9082
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91394
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91263
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91717
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,23.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,41.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,41.62
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,93.12
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,93.12
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.12
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,53.88
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,54.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.13
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7571100000000001
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94668
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94369
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94446
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8689899999999999
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9527
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91162
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92032
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,38.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,39.62
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,64.5
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,65.62
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.12
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,41.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,41.38
930875,Hall Green Road,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.44
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75851
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95966
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
