Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92786
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87616
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95544
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89871
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97745
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98123
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8956299999999999
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94162
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,251.72
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,35.62
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,46.5
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,50.25
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,50.75
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,53.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,53.12
930875,Hall Green Road,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97711
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96027
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97842
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95566
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91824
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89361
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98499
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89343
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98984
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88156
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8978299999999999
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97052
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,48.88
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,49.12
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,48.25
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,48.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,52.25
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,52.62
930875,Hall Green Road,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97891
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97806
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92108
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94614
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88669
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91177
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97794
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,252.42
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,38.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,39.25
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,55.88
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,56.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,60.75
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,61.38
930875,Hall Green Road,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77075
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94684
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97095
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91318
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.06
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94113
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89331
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97568
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8742
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95975
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94733
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,32.88
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,33.38
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,59.75
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,60.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,59.88
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,54.5
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,54.88
930875,Hall Green Road,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,54.62
930875,Hall Green Road,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.44
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70831
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98904
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
