Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90018
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90155
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93399
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90176
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90539
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9299
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94916
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,252.69
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.7
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,252.23
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,32.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,32.75
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,64.88
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,67.5
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,66.62
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,52.88
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,53.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,52.88
930875,Hall Green Road,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.63
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75607
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95608
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99268
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94522
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8715200000000001
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97244
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.25
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94415
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.897
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96374
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90945
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81601
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92941
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,27.88
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,28.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,48.25
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,57.12
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,57.62
930875,Hall Green Road,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,57.38
930875,Hall Green Road,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76352
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7305
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91113
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85159
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90115
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95453
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90118
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99643
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8863200000000001
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82855
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,38.25
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,39.25
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,43.62
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,43.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,66.75
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,67.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
930875,Hall Green Road,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.5
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7738
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95102
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8363
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91421
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.31
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9501
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93347
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99808
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8328200000000001
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91321
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97729
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,31.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,31.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,55.62
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,55.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,52.75
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,53.25
930875,Hall Green Road,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82919
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95059
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95715
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8410299999999999
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90631
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
