Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.88
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94061
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96469
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83767
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89899
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523200000000001
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,27.25
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,27.75
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,52.38
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,53.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,27.88
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,28.12
930875,Hall Green Road,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86725
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91714
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9436
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8773799999999999
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97488
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89441
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89865
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99576
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89535
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87518
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80795
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,27.12
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,27.12
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,43.5
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,43.62
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,48.75
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,53.62
930875,Hall Green Road,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99011
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90463
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95541
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99347
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8663299999999999
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9001100000000001
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9064
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90106
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99304
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83105
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,63.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,64.25
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.88
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,50.5
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,51.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,37.75
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,38.25
930875,Hall Green Road,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91113
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94919
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94043
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970600000000001
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90814
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.38
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91873
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91318
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98322
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74643
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,35.88
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,36.38
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,55.75
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,55.75
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,26.38
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,27.5
930875,Hall Green Road,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97082
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95648
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92364
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96362
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
