Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.62
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93567
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91241
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8137800000000001
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98453
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,37.75
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,38.12
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,59.12
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,59.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,59.25
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,58.5
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,58.62
930875,Hall Green Road,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
930875,Hall Green Road,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95837
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9649
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98956
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92819
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93692
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93756
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97781
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90176
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,38.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,38.38
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,61.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,62.12
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,40.5
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,40.88
930875,Hall Green Road,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96356
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97189
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99042
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92636
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93725
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94284
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92209
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91015
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8012100000000001
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84335
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99353
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,252.36
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,252.41
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,28.12
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,28.25
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,55.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,55.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,50.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,50.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96664
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8821100000000001
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93796
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97504
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.06
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92056
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91574
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96829
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82611
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87765
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,252.52
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,27.75
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,28.25
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,49.38
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96384
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94952
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99661
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93878
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95053
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995299999999999
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94501
