Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90677
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,39.5
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,43.12
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,69.88
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,70.25
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.12
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,42.62
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,42.62
930875,Hall Green Road,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95056
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92773
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99194
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92456
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96493
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94861
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99091
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8965700000000001
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8208
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91263
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99332
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,252.91
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.92
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,252.39
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.42
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,38.88
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,39.75
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,50.25
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,50.25
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,59.5
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,59.62
930875,Hall Green Road,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.62
930875,Hall Green Road,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86154
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99081
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91904
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89969
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93845
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.5
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95956
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99368
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80508
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760100000000001
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97647
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,252.92
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.91
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,252.66
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,27.75
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,28.38
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,55.5
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,55.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,48.88
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,49.12
930875,Hall Green Road,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98743
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92303
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99881
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94842
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90936
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94165
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9006
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8193299999999999
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88528
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96823
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,252.33
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,251.77
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,36.75
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,37.25
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,44.12
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,62.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,63.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.88
930875,Hall Green Road,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98761
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99149
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97507
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95154
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92993
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8995700000000001
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
