Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8211
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94214
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,252.72
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.67
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,35.25
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,35.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,64.5
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,64.75
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,49.38
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,49.62
930875,Hall Green Road,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98773
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94434
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95953
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9295
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89502
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.5
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90533
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8833
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,38.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,39.12
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,53.88
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,54.38
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,38.5
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,38.88
930875,Hall Green Road,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9953
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9411
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99399
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88907
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.94
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92895
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90832
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99594
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8507399999999999
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93619
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96609
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,252.86
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.53
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,52.5
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,52.75
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,44.25
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,44.38
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,54.5
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,54.5
930875,Hall Green Road,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97751
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91446
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92282
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93384
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9024
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92819
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90103
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88641
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84915
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,252.97
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,253.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.98
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.69
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.72
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,251.98
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,34.25
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,34.62
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,47.88
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,49.5
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,38.75
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,38.75
930875,Hall Green Road,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95544
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94061
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98914
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98593
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88995
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95187
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.81
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93722
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90182
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8231799999999999
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87964
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96408
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
