Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,39.25
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,39.5
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,44.62
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,39.75
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,40.12
930875,Hall Green Road,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.5
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95663
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89285
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9201
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8979799999999999
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8843700000000001
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93182
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8983700000000001
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96826
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7770699999999999
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8390799999999999
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97977
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,29.38
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,46.25
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,46.5
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,35.62
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,35.88
930875,Hall Green Road,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8914799999999999
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92654
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92428
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90066
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9259
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.62
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89889
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96231
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94495
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728600000000001
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,44.62
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,47.88
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,48.75
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,49.38
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,34.38
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,34.88
930875,Hall Green Road,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96564
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86349
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94409
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93097
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87677
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93469
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95981
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8968200000000001
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84439
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8168300000000001
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,33.5
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,48.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,48.25
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,32.75
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,33.12
930875,Hall Green Road,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96115
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8508600000000001
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9219
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8884
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91226
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8894
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99582
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9202
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8387700000000001
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,252.34
