Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,252.47
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,252.27
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,251.8
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,31.5
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,32.12
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,49.25
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,47.5
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,47.75
930875,Hall Green Road,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.75
930875,Hall Green Road,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97549
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79675
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94351
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97913
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94925
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92862
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.75
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97256
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9039
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86825
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85534
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,41.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,43.62
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,52.12
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,52.75
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,39.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,41.5
930875,Hall Green Road,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.56
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.25
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95203
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86603
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9202
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95682
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8680700000000001
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98175
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.94
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90832
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89276
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8608100000000001
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.23
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,32.88
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,34.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,47.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,47.62
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,70.25
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,70.62
930875,Hall Green Road,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
930875,Hall Green Road,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87646
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94549
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92801
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87597
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94052
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.5
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96484
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90607
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98642
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88855
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98328
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97037
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.34
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.38
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,34.38
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,37.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,58.38
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,58.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,39.62
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,39.88
930875,Hall Green Road,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8845799999999999
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98239
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.63
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95019
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94394
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93198
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.69
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91153
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93796
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87774
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97986
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,11.0
