Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,45.88
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,46.75
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,54.38
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,54.88
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,43.5
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,43.88
930875,Hall Green Road,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95224
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8537600000000001
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98688
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96527
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93179
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95001
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.94
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95813
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90805
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96609
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69833
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91531
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98242
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,31.12
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,31.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,49.25
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,43.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,52.25
930875,Hall Green Road,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.38
930875,Hall Green Road,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94455
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8605
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95492
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90018
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97995
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95663
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9155
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95297
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.87
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72583
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,250.17
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,30.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,31.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,49.88
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,60.62
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,60.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.75
930875,Hall Green Road,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97104
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84131
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9346
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98788
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87759
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.56
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95184
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90979
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.13
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85882
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99789
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95975
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,43.62
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,44.25
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,68.88
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,69.5
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,54.62
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,59.75
930875,Hall Green Road,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9527
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98569
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97504
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8771
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94119
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93777
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8789299999999999
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99139
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
930875,Hall Green Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,40.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,71.88
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,73.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,72.25
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,63.25
