Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,68.62
930875,Hall Green Road,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
930875,Hall Green Road,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.87
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94873
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89313
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94372
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93411
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88092
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93918
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95352
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9032
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89425
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88836
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99545
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,250.34
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,32.38
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,33.12
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,49.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,54.88
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,55.38
930875,Hall Green Road,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97906
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8851600000000001
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.935
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90658
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91849
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95953
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89786
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95441
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79138
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90158
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99368
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
930875,Hall Green Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,250.11
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,42.5
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,42.88
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,50.5
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,54.25
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,54.38
930875,Hall Green Road,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.38
930875,Hall Green Road,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.87
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94205
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8635200000000001
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98773
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90927
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94897
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.56
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96582
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89154
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84155
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87964
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99432
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,35.62
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,36.12
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,49.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,49.38
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,53.75
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,54.5
930875,Hall Green Road,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.31
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8621200000000001
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9321
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9382
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97894
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.44
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93591
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92712
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96164
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81445
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8667299999999999
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,38.5
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,39.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,48.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,55.12
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,50.38
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,50.75
930875,Hall Green Road,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
