Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96127
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82547
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95016
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98724
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9194
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90347
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98642
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88016
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9001399999999999
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99747
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,31.88
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,34.62
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,60.5
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,61.12
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.88
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,69.62
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,69.75
930875,Hall Green Road,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.62
930875,Hall Green Road,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97696
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90512
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95489
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97327
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93079
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.69
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99118
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90384
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91162
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96802
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,57.88
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,58.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,59.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,59.62
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.38
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,48.75
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,48.88
930875,Hall Green Road,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90869
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98837
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97174
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92517
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92105
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96432
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93698
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,36.5
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,36.88
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,56.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,57.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,56.75
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,45.12
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,45.38
930875,Hall Green Road,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99072
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8526299999999999
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94745
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94778
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96451
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92615
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93875
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90823
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99719
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.06
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8431700000000001
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82931
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98019
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,40.12
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,43.88
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,47.38
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,47.88
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,53.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,53.38
930875,Hall Green Road,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.12
930875,Hall Green Road,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8590700000000001
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93695
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
