Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94611
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97507
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.25
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91339
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99915
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81387
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94485
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.92
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,55.62
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,56.38
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,50.5
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,50.75
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,84.5
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,85.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,84.75
930875,Hall Green Road,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95172
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93433
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92468
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91711
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.19
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93323
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91324
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82614
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87903
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.66
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.67
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,29.88
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,30.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,51.5
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,53.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,78.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,78.5
930875,Hall Green Road,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.12
930875,Hall Green Road,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96674
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94525
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99072
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93988
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9711
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.19
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9075
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78701
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82873
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.05
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.97
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.41
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.5
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,48.75
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,52.75
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,50.5
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,63.5
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,63.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.62
930875,Hall Green Road,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8938
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98541
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98456
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95084
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97275
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94504
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8977
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95956
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.69
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8102699999999999
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59265
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,41.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,42.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,42.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,42.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,61.38
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,61.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
930875,Hall Green Road,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95251
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8717299999999999
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94876
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
