Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97024
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8945299999999999
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.81
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8038
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,40.12
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,40.5
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,44.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,55.38
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,55.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9834
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91916
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98218
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.19
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95398
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88992
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95874
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98572
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87597
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99466
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,39.62
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,56.5
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,56.75
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,56.62
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,67.12
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,67.5
930875,Hall Green Road,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,67.38
930875,Hall Green Road,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.25
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98843
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94549
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95233
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92279
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.5
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90347
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94705
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98181
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97406
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,36.25
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,36.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,57.38
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,58.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,48.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,48.5
930875,Hall Green Road,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96103
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92337
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99088
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93967
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94772
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94726
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.12
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96023
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90811
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99536
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97919
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98294
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95398
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,40.75
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,41.5
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,41.12
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,54.25
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,54.5
930875,Hall Green Road,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
930875,Hall Green Road,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.25
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93674
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9465
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94781
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93835
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
