Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.5
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95874
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9169
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99655
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8082600000000001
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98676
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,31.25
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,31.62
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,30.25
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,30.38
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,54.75
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,54.88
930875,Hall Green Road,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93457
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96948
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95312
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93725
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.5
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.75
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96243
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92755
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89331
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8766799999999999
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90875
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94583
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,30.5
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,33.75
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,32.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,40.75
930875,Hall Green Road,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94788
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9032
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99561
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99048
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99109
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.06
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97592
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91519
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98758
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99716
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99283
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,54.5
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,58.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,63.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,63.12
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,64.75
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,64.75
930875,Hall Green Road,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.75
930875,Hall Green Road,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94882
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88782
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97201
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97983
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.69
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92749
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96905
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96942
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78592
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80911
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98047
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,248.08
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,33.25
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,33.62
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,45.62
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,46.12
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,56.62
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,56.75
930875,Hall Green Road,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.62
930875,Hall Green Road,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90771
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95706
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99268
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92895
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
