Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.63
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94327
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8964200000000001
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9133
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.75
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93332
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80658
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,248.64
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,50.12
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,50.75
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,53.62
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,54.25
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,34.75
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,35.12
930875,Hall Green Road,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95389
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9079
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95642
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93005
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96243
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88931
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98761
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7137100000000001
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97964
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,248.7
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,45.62
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,46.25
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,42.12
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,43.25
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,46.25
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,47.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98987
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91699
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96466
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97046
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92245
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.5
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96692
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88959
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90393
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99249
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71572
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97086
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.84
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,249.2
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,57.38
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,57.5
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,40.88
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,41.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,34.38
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,34.5
930875,Hall Green Road,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98734
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8447899999999999
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96118
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93289
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87933
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98828
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72009
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98386
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,254.14
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,254.17
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,254.16
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,254.28
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,254.28
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.28
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,253.45
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,253.45
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,253.45
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,56.75
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,56.88
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,56.88
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,36.88
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,37.12
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,44.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,44.38
930875,Hall Green Road,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.94
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70248
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88608
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97201
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92395
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9089
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94412
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.68
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
