Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88305
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9097
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99042
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,21.5
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,56.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,60.12
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,49.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,49.25
930875,Hall Green Road,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7564
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84814
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91586
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98114
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98071
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.13
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93573
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8529899999999999
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99109
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81689
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.28
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.72
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,33.5
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,33.75
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,54.75
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,55.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,52.5
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,52.75
930875,Hall Green Road,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.12
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76977
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8161
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94824
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8714299999999999
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91699
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96826
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8723700000000001
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97632
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98389
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92309
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82562
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,33.38
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,33.5
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,38.12
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,38.38
930875,Hall Green Road,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82715
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87851
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93924
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8601700000000001
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93011
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93643
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98907
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86767
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95114
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92758
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81906
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,35.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,35.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,35.5
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,35.75
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.62
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,26.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.63
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79532
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92892
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93082
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91504
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92755
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91781
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90976
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86239
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96396
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
