Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,249.83
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,31.25
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,31.75
930875,Hall Green Road,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85104
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92398
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99258
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9125
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9000799999999999
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91101
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.44
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85736
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8960899999999999
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97354
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.81
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81225
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90576
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70755
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,40.38
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,41.38
930875,Hall Green Road,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.37
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73458
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91144
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88602
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9266
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97159
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8887
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87311
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.12
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7842100000000001
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83355
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6918300000000001
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,42.5
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.94
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62444
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8901
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92499
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93204
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92178
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91473
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90961
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9552
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80438
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6481600000000001
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781100000000001
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,19.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,36.75
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.62
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.87
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60116
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7257
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98581
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91385
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94553
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98465
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90878
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87121
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77005
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81476
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8796700000000001
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.97
