Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,30.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,48.38
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,48.38
930875,Hall Green Road,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.56
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67935
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8653200000000001
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98474
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89081
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93335
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8912899999999999
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.87
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8993200000000001
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8537600000000001
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.914
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8609899999999999
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90256
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,32.75
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,46.75
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,46.88
930875,Hall Green Road,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94397
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89133
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9834
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86685
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8329700000000001
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9061
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.13
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94788
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85159
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92129
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98758
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80566
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93091
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,33.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,34.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,32.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,32.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,37.12
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,37.5
930875,Hall Green Road,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93045
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93982
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98373
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8704799999999999
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86215
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90198
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.56
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95001
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8478100000000001
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91498
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90878
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79174
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91833
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,251.98
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,252.28
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,252.3
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,33.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,35.88
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,36.25
930875,Hall Green Road,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93283
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93594
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98166
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91528
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90033
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97736
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8710600000000001
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91165
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7781899999999999
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7961699999999999
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86288
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
