Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,31.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,31.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,46.75
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,46.75
930875,Hall Green Road,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91052
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8462799999999999
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002399999999999
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9274
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94958
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86398
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92715
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75915
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8157
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84854
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,20.38
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,20.62
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,32.12
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,32.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,39.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,39.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.19
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92963
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7871100000000001
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90298
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91186
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92331
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.62
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93143
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86395
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91366
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70599
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8398700000000001
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78418
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,20.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,37.12
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,37.25
930875,Hall Green Road,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9281
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79159
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94238
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89935
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91003
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.13
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93756
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86111
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9357
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8704799999999999
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98273
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,250.08
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.61
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,29.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,30.12
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,32.75
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,41.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.06
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92297
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7811899999999999
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92673
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93448
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98117
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.94
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94372
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86249
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90408
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8555
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8063600000000001
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.64
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,25.12
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,32.62
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
