Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,52.12
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,52.5
930875,Hall Green Road,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.38
930875,Hall Green Road,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92911
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8734700000000001
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98596
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8951100000000001
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94443
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8791200000000001
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92743
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8646799999999999
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8920600000000001
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91934
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.64
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,33.25
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,33.5
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,41.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,49.12
930875,Hall Green Road,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92752
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92581
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90253
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94101
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91608
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.81
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93194
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.871
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99527
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91022
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87454
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98602
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.84
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,22.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,33.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,49.75
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,50.25
930875,Hall Green Road,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97134
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76965
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88534
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95377
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92313
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94614
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86508
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87665
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9001399999999999
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,33.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,33.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,48.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,48.25
930875,Hall Green Road,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91977
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8819
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83935
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92947
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.914
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.81
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95367
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85455
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99594
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81628
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75656
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96976
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,20.5
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,32.12
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,46.75
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,47.25
930875,Hall Green Road,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
