Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91302
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84503
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93158
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94641
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91461
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95343
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8660899999999999
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99698
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83041
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8792700000000001
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,251.98
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,21.62
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,33.38
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,46.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,46.38
930875,Hall Green Road,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92541
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82211
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98105
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94107
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96008
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93429
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93188
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8796700000000001
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99396
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75357
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90036
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98053
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,252.2
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,22.25
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,33.25
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,47.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,47.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90921
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93152
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95547
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91626
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.06
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96426
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86987
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87195
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8546100000000001
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,252.33
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,252.8
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,23.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,47.25
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,47.38
930875,Hall Green Road,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94824
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79892
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92639
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94147
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003899999999999
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92355
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86114
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99802
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77288
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,253.09
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,253.11
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.11
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.11
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,31.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,32.25
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,32.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,49.5
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,49.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93542
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8505799999999999
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98328
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
