Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92755
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8931899999999999
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86715
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8635799999999999
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99423
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8822
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8342
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98099
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,24.5
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,28.75
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,47.25
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,47.38
930875,Hall Green Road,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93457
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77371
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98392
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91519
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93088
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88421
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89133
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86844
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99573
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81939
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87225
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,252.34
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,252.38
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,25.12
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,32.5
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,48.88
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,55.5
930875,Hall Green Road,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.94
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91177
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8004100000000001
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99057
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9043
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86603
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89407
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8673700000000001
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99768
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8229
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8656299999999999
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97592
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,22.25
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,59.38
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,59.62
930875,Hall Green Road,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
930875,Hall Green Road,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96612
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93262
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88376
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90848
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87436
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99561
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82525
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638600000000001
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95666
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,25.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,25.75
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,35.12
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,35.25
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,52.75
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,53.12
930875,Hall Green Road,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.88
930875,Hall Green Road,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95666
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99414
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
