Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9397
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95889
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94318
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90729
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86566
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99728
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.845
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90976
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,26.88
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,37.38
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,37.38
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,66.5
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,66.62
930875,Hall Green Road,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.62
930875,Hall Green Road,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93997
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82235
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93158
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95966
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92139
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94739
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86636
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99759
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90408
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97821
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,250.23
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,24.75
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,25.12
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,36.5
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,36.88
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,52.88
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,53.12
930875,Hall Green Road,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94586
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80023
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94711
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83572
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91131
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93576
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8693799999999999
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99579
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970600000000001
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90286
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,27.25
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,32.25
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,52.25
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,52.62
930875,Hall Green Road,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.93
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77377
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92392
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87185
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93848
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87274
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8987700000000001
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8226899999999999
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96094
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,24.25
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,31.25
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,52.5
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,52.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.31
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91687
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83578
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98688
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9032
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92184
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94412
