Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93912
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8695700000000001
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99765
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8551
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74673
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97067
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,23.62
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,23.88
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,32.88
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,54.38
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,55.25
930875,Hall Green Road,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
930875,Hall Green Road,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93933
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90439
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98544
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89435
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9317
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90271
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.75
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8776200000000001
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8568399999999999
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99588
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7973
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91659
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,23.12
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,23.62
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,35.38
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,35.88
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.62
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,53.75
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,55.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.38
930875,Hall Green Road,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93927
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89239
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98599
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86151
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89886
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90338
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.19
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86969
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90335
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8271799999999999
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760100000000001
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,23.25
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,23.5
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,42.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,42.62
930875,Hall Green Road,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93268
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90808
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92294
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93918
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93481
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.38
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92575
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78973
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81695
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.47
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.11
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,24.5
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,26.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,26.75
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,42.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,43.5
930875,Hall Green Road,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9209
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8589200000000001
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99414
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90845
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94086
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93552
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
