Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93414
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91635
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9543799999999999
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89233
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89776
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88931
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,31.25
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,31.38
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,43.62
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,44.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91925
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8303200000000001
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869700000000001
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96899
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99155
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.75
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92889
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96826
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8550399999999999
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93509
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90628
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,28.75
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,29.25
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,32.5
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,59.38
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,59.5
930875,Hall Green Road,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
930875,Hall Green Road,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8975200000000001
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9379299999999999
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.44
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95163
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93219
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92496
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75717
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85629
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,35.62
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,38.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,37.88
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,38.62
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,64.88
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,65.12
930875,Hall Green Road,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686899999999999
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90433
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9944799999999999
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9081100000000001
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96811
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.81
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94595
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9144899999999999
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8867200000000001
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78561
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88244
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.17
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,31.5
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,31.88
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,36.38
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,37.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,74.62
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,75.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.88
930875,Hall Green Road,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93753
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87265
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9930700000000001
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90512
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970600000000001
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.62
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8722799999999999
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9337799999999999
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
