Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96167
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9910899999999999
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.7
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,36.88
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,37.38
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,34.75
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,35.5
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,109.62
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,109.62
930875,Hall Green Road,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,109.62
930875,Hall Green Road,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96954
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8430799999999999
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9849899999999999
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8987700000000001
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91946
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9468700000000001
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96759
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87198
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83386
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91766
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8550399999999999
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.83
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,34.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,36.75
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,38.88
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,48.12
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,48.5
930875,Hall Green Road,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8957200000000001
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89789
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9933200000000001
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94504
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9840700000000001
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8825700000000001
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9240700000000001
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87826
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85354
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85525
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.27
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,42.25
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,43.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,40.38
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,41.12
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,87.25
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,88.62
930875,Hall Green Road,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89618
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88531
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9042
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9409799999999999
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873700000000001
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91815
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88495
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94165
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86215
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9275200000000001
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9208700000000001
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,252.7
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,29.62
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,29.75
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,47.12
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,64.25
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,64.38
930875,Hall Green Road,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,64.38
930875,Hall Green Road,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96435
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92163
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90961
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9484600000000001
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9275200000000001
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325200000000001
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88855
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9571200000000001
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
