Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82678
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90286
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9156200000000001
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,34.25
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,34.38
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,43.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,43.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,48.25
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,48.38
930875,Hall Green Road,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483600000000001
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9331299999999999
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98303
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375899999999999
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9210200000000001
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.69
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518700000000001
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949299999999999
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343600000000001
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,252.06
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,252.47
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,49.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,52.38
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,33.38
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,33.75
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,53.38
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,53.5
930875,Hall Green Road,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93927
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98505
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859600000000001
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97406
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683200000000001
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93548
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9575799999999999
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85434
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90399
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,252.92
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,252.98
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.97
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,253.11
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,253.12
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.11
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,252.23
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,53.38
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,53.75
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,51.12
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,51.38
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,57.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,57.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94339
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87805
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98367
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649700000000001
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9723200000000001
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.44
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9630700000000001
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93765
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637100000000001
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89685
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,253.7
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,253.78
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.73
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,253.56
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,253.58
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.58
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,252.73
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.73
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,52.38
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,53.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,56.25
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,57.25
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,60.62
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,61.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.88
930875,Hall Green Road,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8468600000000001
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869700000000001
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91061
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9325899999999999
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.69
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93353
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
