Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92163
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9206799999999999
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8760700000000001
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,253.22
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,253.36
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.27
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,253.33
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,253.5
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.42
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,252.58
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,50.5
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,57.38
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,34.25
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,34.88
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,50.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,50.38
930875,Hall Green Road,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9562700000000001
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8949299999999999
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9311799999999999
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96872
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.62
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9007200000000001
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94076
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9135700000000001
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9508700000000001
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8703299999999999
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,253.17
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,253.23
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.19
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,253.03
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,253.09
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.08
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,59.25
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,59.38
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,59.25
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,36.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,41.12
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,51.62
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,51.88
930875,Hall Green Road,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91153
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9089
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99466
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866299999999999
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9679
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96057
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9860200000000001
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8681
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9339299999999999
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84903
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,254.08
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,254.09
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,254.08
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,253.8
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.83
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.81
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,253.09
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,253.16
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,253.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,56.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,56.25
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,62.25
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,63.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.75
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,72.88
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,73.12
930875,Hall Green Road,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708899999999999
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845299999999999
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88812
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9890399999999999
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8674
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82535
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91284
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8443
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,253.59
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,253.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.59
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,253.31
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,253.34
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,252.41
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,252.48
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,49.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,57.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,44.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,45.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,82.62
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,88.5
930875,Hall Green Road,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
930875,Hall Green Road,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9717399999999999
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94604
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98019
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9846799999999999
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8614200000000001
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581299999999999
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91727
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8772
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
