Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.98
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,59.38
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,62.75
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,54.75
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,55.12
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,58.62
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,58.88
930875,Hall Green Road,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.75
930875,Hall Green Road,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94824
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9406100000000001
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9796100000000001
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94842
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.81
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9589799999999999
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8700200000000001
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93753
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872399999999999
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98074
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,252.73
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.75
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,43.25
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,44.12
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,47.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,72.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,72.25
930875,Hall Green Road,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.12
930875,Hall Green Road,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707899999999999
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93475
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98355
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9504100000000001
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9170200000000001
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92694
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.19
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96106
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87695
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83767
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92184
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,47.62
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,50.38
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,43.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,44.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,53.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,53.25
930875,Hall Green Road,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,53.12
930875,Hall Green Road,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9386899999999999
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92624
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98611
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95834
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94626
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9661200000000001
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8759399999999999
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592299999999999
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91717
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93973
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,46.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,46.25
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,46.12
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,46.62
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,53.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,53.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9840399999999999
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9499799999999999
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.19
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9620700000000001
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87439
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94015
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9412799999999999
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9250200000000001
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
