Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,251.42
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,50.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,51.12
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,47.38
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,56.12
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,62.5
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,62.75
930875,Hall Green Road,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,62.62
930875,Hall Green Road,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8813799999999999
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9961899999999999
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9395399999999999
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91885
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9842200000000001
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9699399999999999
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8730100000000001
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88089
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86954
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79455
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,37.88
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,38.25
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,58.75
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,58.88
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,58.88
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,58.25
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,58.5
930875,Hall Green Road,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78863
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821799999999999
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829100000000001
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9239200000000001
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9644799999999999
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8803700000000001
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852299999999999
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9004200000000001
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8489700000000001
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9436
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,47.12
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,47.12
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,45.12
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,73.5
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,74.12
930875,Hall Green Road,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.88
930875,Hall Green Road,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94406
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582799999999999
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96011
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91156
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94205
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95596
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8695
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83954
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90195
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84314
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,37.62
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,38.38
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,42.12
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,42.62
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,52.25
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,52.62
930875,Hall Green Road,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7810600000000001
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99316
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595899999999999
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8903200000000001
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9892
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.31
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9593799999999999
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91681
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888299999999999
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9461700000000001
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89905
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928799999999999
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,250.58
