Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,38.25
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,38.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,29.62
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,73.38
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,73.38
930875,Hall Green Road,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.38
930875,Hall Green Road,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.25
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7734
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9516899999999999
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9967
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8949600000000001
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.31
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93634
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93121
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9039299999999999
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91015
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90356
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,31.25
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,31.5
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,31.5
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,32.5
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,107.38
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,108.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,107.62
930875,Hall Green Road,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9210200000000001
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9860200000000001
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9974700000000001
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91394
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92563
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566600000000001
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9076799999999999
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720700000000001
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90451
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941899999999999
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,252.33
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,34.5
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,34.5
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,40.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,41.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,88.38
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,88.38
930875,Hall Green Road,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,88.38
930875,Hall Green Road,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.93
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8085600000000001
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9470799999999999
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9518700000000001
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93799
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97275
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9176
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9074700000000001
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93014
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98264
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,251.98
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,37.75
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,46.38
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,32.88
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,101.38
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,101.5
930875,Hall Green Road,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,101.38
930875,Hall Green Road,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9577600000000001
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9932200000000001
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93494
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787299999999999
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.94
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9752200000000001
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92468
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81402
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92627
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88544
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
