Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,43.5
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,45.38
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,32.88
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,33.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,68.75
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,69.12
930875,Hall Green Road,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9541299999999999
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99344
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9885299999999999
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99545
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90161
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869700000000001
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86618
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92224
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8634299999999999
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,65.38
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,71.5
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.12
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,38.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,38.88
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,76.62
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,76.75
930875,Hall Green Road,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.75
930875,Hall Green Road,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8102699999999999
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9962200000000001
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9284
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888299999999999
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9959399999999999
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8716700000000001
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9832200000000001
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84411
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90246
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,70.5
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,73.38
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,48.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,48.5
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,90.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,90.25
930875,Hall Green Road,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.12
930875,Hall Green Road,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96078
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91714
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205899999999999
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93561
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9740000000000001
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94406
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8794799999999999
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9239799999999999
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94376
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87179
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,38.38
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,38.88
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,42.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,42.12
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,63.88
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,64.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,63.88
930875,Hall Green Road,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96411
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91095
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90848
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91812
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92499
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8725
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953299999999999
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892299999999999
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9145200000000001
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97534
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,51.25
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,51.75
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,46.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,46.12
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,64.38
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,64.5
930875,Hall Green Road,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
