Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9406399999999999
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9986
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92816
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90549
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9164700000000001
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92074
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87259
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9545299999999999
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98575
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.62
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,34.75
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,35.25
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,75.75
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,76.5
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.12
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,62.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,62.38
930875,Hall Green Road,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9562700000000001
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9983799999999999
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9857799999999999
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9219
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91138
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762299999999999
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87945
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90405
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9206200000000001
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,252.41
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,251.42
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,50.38
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,52.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,81.88
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,82.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,58.62
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,58.62
930875,Hall Green Road,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9020100000000001
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99902
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99026
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92789
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91171
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9042600000000001
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96075
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8618100000000001
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9771700000000001
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86511
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89871
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,253.36
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,253.41
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.38
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,33.25
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,33.75
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,73.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,74.62
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.12
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,53.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,54.12
930875,Hall Green Road,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87198
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99802
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89676
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.75
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92245
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89746
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92905
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87161
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9710700000000001
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83236
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90564
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89059
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,253.64
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,253.69
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.66
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,252.81
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,38.88
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,39.25
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,83.5
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,85.38
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,37.62
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,38.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.87
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
