Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97064
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9082899999999999
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8251
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9603
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873700000000001
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92514
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87744
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88013
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9366399999999999
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8919100000000001
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,252.42
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,43.25
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,49.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,57.88
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,58.88
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,52.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,52.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.87
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9415899999999999
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8826299999999999
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81799
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9797100000000001
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.5
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9154700000000001
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96057
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9866
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9833700000000001
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90655
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,42.88
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,43.62
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,66.38
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,67.5
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,41.75
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,42.25
930875,Hall Green Road,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90579
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9839200000000001
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9795200000000001
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686299999999999
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9831799999999999
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9915200000000001
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606899999999999
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85641
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,252.67
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,252.69
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.67
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,252.28
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,252.33
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,54.5
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,58.12
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,59.25
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,59.75
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,70.88
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,71.25
930875,Hall Green Road,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,71.25
930875,Hall Green Road,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.69
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763799999999999
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81726
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93579
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8931
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.94
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8997200000000001
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486700000000001
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505600000000001
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8648399999999999
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99493
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86465
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,38.5
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,74.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,74.25
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,74.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,42.12
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,42.25
930875,Hall Green Road,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827899999999999
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95941
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9420799999999999
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
