Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9373799999999999
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9209
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84665
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.31
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9347799999999999
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518399999999999
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9058200000000001
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90674
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9967
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8912
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,22.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,36.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,39.88
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,87.88
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,88.12
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,31.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,31.12
930875,Hall Green Road,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.19
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9623700000000001
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98859
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9486399999999999
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91574
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.94
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9315200000000001
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93024
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91446
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,60.25
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,60.62
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.38
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,77.62
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,77.88
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.75
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,43.12
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,52.75
930875,Hall Green Road,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98987
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9802200000000001
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94806
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95929
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98621
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88113
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91266
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9077700000000001
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98755
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827299999999999
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,53.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,54.12
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,72.75
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,78.5
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,76.12
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,45.25
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,45.62
930875,Hall Green Road,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9904200000000001
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9480299999999999
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9471700000000001
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98575
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93204
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88061
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99103
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8585799999999999
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9661200000000001
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,49.12
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,49.38
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,65.5
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,66.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.62
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,50.38
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,50.62
930875,Hall Green Road,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96326
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89715
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94537
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
