Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9961899999999999
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89169
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9170200000000001
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88797
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9258700000000001
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9284
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9158299999999999
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,252.86
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,45.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,47.88
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,70.25
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,70.5
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,70.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,32.12
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,32.38
930875,Hall Green Road,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9768700000000001
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94696
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893200000000001
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9332600000000001
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94037
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87945
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9750700000000001
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86529
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94363
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,44.5
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,45.38
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,75.25
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,75.5
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,43.62
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,43.75
930875,Hall Green Road,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.75
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90774
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9441799999999999
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9799200000000001
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9413100000000001
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8951399999999999
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98972
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8338899999999999
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99298
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798600000000001
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,252.27
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,252.31
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,37.38
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,53.88
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,54.62
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,61.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,61.25
930875,Hall Green Road,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
930875,Hall Green Road,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98013
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93924
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454299999999999
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9351200000000001
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747299999999999
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9381700000000001
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88455
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9959100000000001
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80481
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92932
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,252.44
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,34.88
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,45.62
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,46.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,44.12
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,44.62
930875,Hall Green Road,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.5
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9004200000000001
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
