Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9528200000000001
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96252
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92847
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88034
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96472
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91748
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94095
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9945700000000001
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,47.25
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,47.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,48.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,48.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,42.62
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,42.88
930875,Hall Green Road,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9334399999999999
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96139
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92145
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94055
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837899999999999
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8810399999999999
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87674
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855299999999999
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99634
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,45.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,48.12
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,51.5
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,51.88
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,46.88
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,47.12
930875,Hall Green Road,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9829700000000001
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86221
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9425
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9882200000000001
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9116799999999999
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96234
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8830899999999999
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8331
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9016700000000001
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,35.38
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,35.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,51.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,52.25
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,36.62
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8623299999999999
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9444299999999999
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9588
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776299999999999
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779399999999999
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95599
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8832700000000001
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99918
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85382
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91763
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99625
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,51.38
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,51.75
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,45.88
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,79.62
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,79.88
930875,Hall Green Road,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.75
930875,Hall Green Road,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90051
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92743
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728100000000001
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9835200000000001
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9283399999999999
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
