Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92981
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8845799999999999
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99826
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98688
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9324899999999999
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,51.25
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,57.25
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,50.12
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,50.25
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,61.12
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,61.25
930875,Hall Green Road,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.25
930875,Hall Green Road,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9531200000000001
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9920700000000001
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97906
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9131799999999999
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892299999999999
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88025
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8728899999999999
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87131
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,252.98
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,253.02
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.02
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,252.86
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,252.91
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,64.75
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,65.12
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.88
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,46.5
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,46.75
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,58.62
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,60.38
930875,Hall Green Road,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.75
930875,Hall Green Road,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9867600000000001
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92322
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9547399999999999
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89425
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91989
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9789700000000001
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908100000000001
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87576
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908799999999999
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83035
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90585
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9907799999999999
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,252.62
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,252.67
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,252.66
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,252.73
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,46.5
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,48.12
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,40.62
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,40.88
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,62.75
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,63.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9849899999999999
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9527899999999999
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9450700000000001
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082899999999999
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9796100000000001
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.25
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.5
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.879
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8741399999999999
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9786100000000001
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88602
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89749
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9962200000000001
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
930875,Hall Green Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,37.12
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,37.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,41.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,42.12
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,65.12
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,65.12
930875,Hall Green Road,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.12
930875,Hall Green Road,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875200000000001
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94479
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9475100000000001
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675299999999999
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9324
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
