Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.94
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.81
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9193100000000001
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9018200000000001
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94925
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89786
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,38.5
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,38.88
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,50.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,50.25
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,40.38
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,40.88
930875,Hall Green Road,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.69
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93915
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9170200000000001
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9185200000000001
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94314
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699899999999999
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9721700000000001
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9015799999999999
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,48.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,51.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,47.38
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,47.62
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,31.75
930875,Hall Green Road,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915200000000001
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99054
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91812
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91638
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9303899999999999
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8681
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97488
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91394
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899899999999999
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,48.88
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,49.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,51.38
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,51.88
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,51.12
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,51.25
930875,Hall Green Road,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9415899999999999
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91196
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.06
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558399999999999
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8686200000000001
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9767100000000001
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9824200000000001
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9126
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9886799999999999
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930875,Hall Green Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.33
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.33
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,57.75
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,61.12
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.75
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,51.25
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,51.88
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,50.25
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,50.5
930875,Hall Green Road,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,50.38
930875,Hall Green Road,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97824
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90954
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547100000000001
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92679
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
