Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94885
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8840600000000001
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99741
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92804
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91601
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9882799999999999
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.95
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,35.38
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,39.62
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,54.5
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,55.12
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,54.62
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,57.62
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,58.12
930875,Hall Green Road,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.19
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98734
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92175
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454299999999999
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9452799999999999
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8826
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96716
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85562
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81598
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,45.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,45.25
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,48.88
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,49.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,40.75
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,40.88
930875,Hall Green Road,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99326
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92117
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9484600000000001
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342299999999999
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98398
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9490299999999999
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.31
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848299999999999
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91394
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7669
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87805
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895299999999999
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.81
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,48.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,48.5
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,56.5
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,56.75
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.62
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,43.88
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,44.25
930875,Hall Green Road,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779700000000001
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91095
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9904200000000001
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.38
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9850200000000001
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88208
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9797399999999999
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859899999999999
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,43.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,44.25
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,69.25
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,69.5
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.25
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,58.88
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,59.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874299999999999
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9435100000000001
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9431799999999999
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98831
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9842200000000001
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875200000000001
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9896799999999999
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8724700000000001
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
