Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723799999999999
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92676
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,61.5
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,62.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,57.75
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,57.88
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,42.75
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,43.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97751
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90484
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9530299999999999
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95337
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9867600000000001
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707600000000001
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9142100000000001
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82629
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.45
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,43.75
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,44.12
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,51.62
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,52.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,55.12
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,55.38
930875,Hall Green Road,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895299999999999
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88434
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9504100000000001
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98285
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98535
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9219700000000001
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94937
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8703
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93194
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9039
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,50.62
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,51.12
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,52.5
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,52.75
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,40.88
930875,Hall Green Road,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827600000000001
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9159799999999999
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94116
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89905
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94183
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8654200000000001
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789399999999999
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8426799999999999
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640100000000001
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99582
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
930875,Hall Green Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.88
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.88
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,48.88
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,52.38
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,56.25
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,56.62
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,49.75
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,50.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98575
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90109
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899600000000001
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99515
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8669399999999999
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91833
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85846
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
