Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9455899999999999
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9114700000000001
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9822700000000001
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,248.27
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,40.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,40.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,71.12
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,76.75
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,47.75
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,52.38
930875,Hall Green Road,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.69
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939899999999999
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9734200000000001
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9569700000000001
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339299999999999
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92279
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89294
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9721700000000001
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85931
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002700000000001
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.72
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,50.88
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,51.25
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,55.5
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,55.75
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,54.38
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,54.5
930875,Hall Green Road,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747899999999999
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9948100000000001
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9479700000000001
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762299999999999
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9771700000000001
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86819
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97745
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89517
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91717
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9552
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.38
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,53.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,53.62
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,59.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,59.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,48.75
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,48.88
930875,Hall Green Road,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856299999999999
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9319799999999999
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9201600000000001
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9364600000000001
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93561
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8951399999999999
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89941
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99841
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
930875,Hall Green Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,39.25
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,40.25
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,49.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,49.62
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,76.62
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,76.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.75
930875,Hall Green Road,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88226
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94626
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94531
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9068299999999999
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9142399999999999
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91333
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88016
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9724700000000001
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
