Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91717
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79171
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9964299999999999
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,252.53
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,252.66
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,252.67
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,36.5
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,36.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,37.88
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,49.25
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,49.38
930875,Hall Green Road,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8565
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9037799999999999
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9420200000000001
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9380200000000001
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9213899999999999
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88116
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638100000000001
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92105
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81277
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9948100000000001
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,31.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,31.5
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,42.12
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,42.12
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,45.12
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.88
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9526399999999999
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93768
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91638
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9259299999999999
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9704299999999999
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970899999999999
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87951
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9359700000000001
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8945299999999999
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,32.12
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,33.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,42.5
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,44.25
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,35.25
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,35.38
930875,Hall Green Road,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787299999999999
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9265399999999999
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9356700000000001
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.922
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9242799999999999
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98264
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.12
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9215399999999999
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9958799999999999
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8310200000000001
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87741
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,250.11
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,30.12
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,30.5
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,45.5
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,45.75
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,45.5
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,45.62
930875,Hall Green Road,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99139
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9452200000000001
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9522700000000001
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90304
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9215399999999999
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98169
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95694
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86993
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8658100000000001
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407600000000001
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
