Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,250.34
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,249.3
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,37.88
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,38.5
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,41.12
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,41.75
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,47.12
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,47.25
930875,Hall Green Road,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98087
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9619700000000001
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585299999999999
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9107700000000001
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91846
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9883700000000001
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558399999999999
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9169299999999999
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95605
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816600000000001
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,249.38
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,34.5
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,38.12
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,55.5
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,56.12
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,43.75
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,44.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9762299999999999
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9201
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99377
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91186
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94714
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9768399999999999
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8511
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.27
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,29.75
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,30.38
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,55.25
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,55.5
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,67.75
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,67.88
930875,Hall Green Road,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.75
930875,Hall Green Road,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92337
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9537700000000001
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9666399999999999
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9582799999999999
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8963899999999999
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.94
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95309
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86062
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94363
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99582
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,249.09
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,35.88
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,38.75
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,62.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,62.12
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,39.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,39.25
930875,Hall Green Road,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9789399999999999
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9339
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9934700000000001
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9033200000000001
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9479700000000001
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9319799999999999
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96204
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8654200000000001
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9060299999999999
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640700000000001
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9237700000000001
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,250.92
