Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,249.44
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,31.88
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,35.5
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,44.5
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,44.75
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,43.38
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,44.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675600000000001
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95355
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92676
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9789700000000001
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789399999999999
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89764
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455899999999999
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8194899999999999
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99356
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82031
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,48.38
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,48.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,52.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,53.12
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,38.75
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,38.88
930875,Hall Green Road,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94589
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9633200000000001
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9741200000000001
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95715
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.37
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895299999999999
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9883700000000001
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9975
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7357100000000001
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,53.75
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,57.88
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,56.88
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,74.12
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,74.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.25
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,26.38
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,26.75
930875,Hall Green Road,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9769
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8829299999999999
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9423799999999999
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94858
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96545
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95145
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92529
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537700000000001
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93939
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79879
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8577600000000001
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,251.48
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,250.33
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,36.12
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,36.38
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,30.25
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,30.62
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,36.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,36.5
930875,Hall Green Road,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975299999999999
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8829600000000001
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9423799999999999
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96896
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9890100000000001
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.44
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91315
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94684
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78262
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80743
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873700000000001
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.75
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.33
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
