Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,58.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,58.75
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,36.88
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,37.38
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,43.75
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,44.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.25
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96555
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8877200000000001
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9496100000000001
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9721700000000001
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9456200000000001
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9438799999999999
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82171
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7449600000000001
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9413100000000001
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,41.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,44.25
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,32.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,32.25
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,33.75
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,34.12
930875,Hall Green Road,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95804
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8904700000000001
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95337
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99475
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404899999999999
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89764
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547100000000001
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8725
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970700000000001
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8594
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9095799999999999
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827899999999999
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,249.56
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,47.75
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,48.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,39.75
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,39.88
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,42.38
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,42.62
930875,Hall Green Road,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95615
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96326
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465899999999999
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89731
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97125
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.75
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9655100000000001
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89535
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736899999999999
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88305
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93945
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.22
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,26.62
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,26.88
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,47.25
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,48.25
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.75
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,49.38
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,49.38
930875,Hall Green Road,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96286
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9618200000000001
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566899999999999
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93637
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88946
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.94
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671299999999999
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86667
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635299999999999
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94995
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8398700000000001
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8975799999999999
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,30.5
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,35.75
