Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,41.12
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,41.5
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,28.5
930875,Hall Green Road,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803799999999999
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92291
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9959399999999999
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88449
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94116
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8905
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9536399999999999
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8713700000000001
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446399999999999
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9865700000000001
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83734
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9951200000000001
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
930875,Hall Green Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,42.62
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,42.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,39.75
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,39.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,57.38
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,58.12
930875,Hall Green Road,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9912700000000001
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9065799999999999
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584299999999999
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8779899999999999
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96652
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88385
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717399999999999
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.81
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81314
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91025
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70105
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,35.38
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,35.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,42.25
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,42.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,34.5
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,34.75
930875,Hall Green Road,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99066
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90036
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99695
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9389
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93463
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97772
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9955700000000001
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87454
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96716
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.19
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8142699999999999
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92465
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5870000000000001
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,48.25
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,53.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,38.88
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,39.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,46.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,46.25
930875,Hall Green Road,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9944799999999999
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8536
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95691
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9420799999999999
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415899999999999
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.38
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9589200000000001
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88275
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.31
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781399999999999
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83493
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68499
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,41.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,41.62
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,36.5
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,36.62
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,33.62
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,33.62
930875,Hall Green Road,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
