Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.69
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.75
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66317
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92291
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96316
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490000000000001
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9800399999999999
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94434
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84491
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212299999999999
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80481
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,252.36
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,252.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.36
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,252.45
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,252.47
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,23.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,35.88
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.5
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7716
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9497700000000001
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9625799999999999
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97324
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9890700000000001
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97919
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.94
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88812
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92209
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9844700000000001
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829600000000001
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79528
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77725
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,22.75
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,25.75
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,39.75
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,40.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,35.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,35.12
930875,Hall Green Road,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87561
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223299999999999
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9576399999999999
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9274899999999999
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8693200000000001
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.25
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79138
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8936799999999999
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74282
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,252.45
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,252.47
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,27.5
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,33.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,27.75
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,27.88
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76736
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8488700000000001
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96304
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87582
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8567799999999999
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.13
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91727
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93121
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9989899999999999
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88321
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675600000000001
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82229
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,253.02
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,253.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.09
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,252.97
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,253.03
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,26.75
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,27.12
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,39.25
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,39.38
930875,Hall Green Road,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8505799999999999
