Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9250200000000001
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95676
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9233399999999999
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92691
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992899999999999
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.75
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88415
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9126
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80661
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78366
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,253.05
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,253.08
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.06
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,253.2
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,253.23
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.22
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,21.12
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,49.25
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8581799999999999
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95444
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95724
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8766200000000001
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9796100000000001
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505899999999999
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9771700000000001
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79181
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77032
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,22.38
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,48.12
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,49.38
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,34.12
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,34.5
930875,Hall Green Road,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.25
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61437
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96316
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9560799999999999
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8573
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9494299999999999
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91766
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.37
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95349
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88705
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9806799999999999
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8691399999999999
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.978
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6867
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,46.62
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.69
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68353
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9611200000000001
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80789
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9490700000000001
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8856799999999999
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.06
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91165
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9771700000000001
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89685
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7771
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87903
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.53
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.08
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,28.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,32.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.37
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7651
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91202
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94479
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
